Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.26
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.68
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.56
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.15
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
110233,North St. Downend Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.64
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.02
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.43
