Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.21
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.15
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.21
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.31
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.63
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.6
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.1
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
