Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.05
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.11
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.84
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.5
