Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.74
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.24
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.42
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.65
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.85
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.08
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.18
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
110233,North St. Downend Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.25
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.34
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.33
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.17
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.24
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.48
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.59
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.92
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.79
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.67
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
