Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.21
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,18.74
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.48
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.36
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
110233,North St. Downend Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.91
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.42
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110233,North St. Downend Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.68
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.41
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.35
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.63
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.59
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.7
