Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110233,North St. Downend Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.39
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.37
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.8
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110233,North St. Downend Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.81
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
