Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.06
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.45
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
