Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.48
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110233,North St. Downend Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.0
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
