Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.6
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.34
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.86
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.31
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.1
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.59
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
