Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.85
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.99
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.37
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.58
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.78
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.08
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.91
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110233,North St. Downend Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.63
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.67
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
