Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.29
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.86
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.13
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
