Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.67
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.43
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.85
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.51
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.87
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.99
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.04
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.92
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.95
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.08
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.22
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.75
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
