Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.01
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.86
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.03
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
