Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.17
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.97
