Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.82
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
