Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.82
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.58
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,26.7
