Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.81
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.41
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.24
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.45
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.93
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.79
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
