Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.59
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.01
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.77
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.87
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110233,North St. Downend Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
