Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.15
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.51
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.29
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.33
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.28
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.97
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.27
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
