Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.45
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.64
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110233,North St. Downend Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.44
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.41
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.76
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.58
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
110233,North St. Downend Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.67
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.68
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
