Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.06
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110233,North St. Downend Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.76
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.44
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.49
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110233,North St. Downend Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.88
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.34
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
