Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.19
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.3
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.01
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.47
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.85
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.62
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.33
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.14
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.46
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
110233,North St. Downend Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
