Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.36
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.85
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.67
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.0
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.4
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.23
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.03
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.99
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.93
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.1
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.87
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.56
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.41
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.71
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.59
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.86
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.57
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.79
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
