Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.27
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.55
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.03
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.83
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.26
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.66
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.61
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.29
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.85
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.75
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.94
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.58
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.21
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110233,North St. Downend Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.82
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.78
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.52
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.69
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.6
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.11
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110233,North St. Downend Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.29
