Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.25
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.51
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.87
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.16
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.99
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.52
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.33
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.99
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.12
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.77
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.49
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110233,North St. Downend Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.09
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
