Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.35
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110233,North St. Downend Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110233,North St. Downend Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
