Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110233,North St. Downend Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.66
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.54
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.6
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.8
