Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.13
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.05
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.87
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.75
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.68
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.05
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
