Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.69
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.51
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.49
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.18
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.57
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.09
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.95
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.32
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.87
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.1
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.37
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
