Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.93
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.95
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.28
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
110233,North St. Downend Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110233,North St. Downend Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110233,North St. Downend Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.24
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
