Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.03
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.09
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.91
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.11
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.96
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.22
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
110233,North St. Downend Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110233,North St. Downend Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.77
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.85
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
