Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110233,North St. Downend Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.92
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.91
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.01
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.86
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.87
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.95
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.68
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.31
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110233,North St. Downend Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.35
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.29
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
