Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.61
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.92
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.36
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.64
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.23
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.8
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
