Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.16
