Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
