Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.29
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
