Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.11
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.18
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
