Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.43
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.05
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.13
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.3
