Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
110233,North St. Downend Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.91
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
110233,North St. Downend Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.12
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
110233,North St. Downend Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
110233,North St. Downend Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
110233,North St. Downend Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.76
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.48
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
