Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
110233,North St. Downend Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.83
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.74
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.42
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
110233,North St. Downend Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.59
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.9
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.24
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.83
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.44
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.23
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.94
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.1
