Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.19
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.09
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.87
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.13
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.71
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.79
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
110233,North St. Downend Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.43
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.67
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.35
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110233,North St. Downend Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.28
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.44
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.85
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110233,North St. Downend Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.69
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.38
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
