Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110233,North St. Downend Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.67
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.55
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.02
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.74
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
110233,North St. Downend Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.8
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.86
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.93
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.27
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
110233,North St. Downend Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,29.73
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.3
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.86
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
110233,North St. Downend Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.23
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.53
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.02
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
110233,North St. Downend Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.73
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.76
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.23
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.9
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
110233,North St. Downend Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.12
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.61
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.3
