Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.22
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.89
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
110233,North St. Downend Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.75
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.24
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.58
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.21
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.4
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.95
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.83
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.16
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.27
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,132.5
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.78
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.9
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.69
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.22
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.62
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.28
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.25
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.78
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.13
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.52
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110233,North St. Downend Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.52
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.83
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.43
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.99
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.18
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
