Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.91
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.22
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.47
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.5
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.03
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
110233,North St. Downend Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
110233,North St. Downend Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.19
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.66
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.94
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.96
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.02
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
