Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.32
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110233,North St. Downend Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.08
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.33
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.45
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.18
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
110233,North St. Downend Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.91
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
