Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.33
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110233,North St. Downend Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.89
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110233,North St. Downend Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.8
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.18
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.38
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.58
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.13
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.95
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.47
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
