Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.43
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.52
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.37
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.81
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110233,North St. Downend Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.53
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.51
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.64
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.53
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.92
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.72
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.96
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110233,North St. Downend Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.39
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.09
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.84
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
110233,North St. Downend Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
