Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.13
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.6
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.44
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
110233,North St. Downend Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.7
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.81
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
110233,North St. Downend Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.84
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
110233,North St. Downend Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.3
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
110233,North St. Downend Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.87
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.16
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.67
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.33
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.22
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
