Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.05
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.3
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.39
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.72
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.27
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.89
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.67
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.21
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.86
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.34
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110233,North St. Downend Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.34
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.88
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.27
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.8
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.67
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.94
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
