Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.86
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.45
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.34
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.33
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.64
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.42
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.06
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.03
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.86
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110233,North St. Downend Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.05
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110233,North St. Downend Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.18
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.41
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
110233,North St. Downend Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
