Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110233,North St. Downend Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.41
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.55
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.7
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
