Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.66
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.62
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
