Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
