Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.87
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
