Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.09
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,32.9
