Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.61
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.15
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
