Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.03
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110233,North St. Downend Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.09
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.23
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.54
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.6
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.63
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.4
