Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.9
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.42
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.0
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.65
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.08
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.23
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.58
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.25
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.45
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.44
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.91
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.01
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
