Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.17
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.32
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.85
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.6
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.66
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.85
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.26
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.43
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.63
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.83
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.96
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.09
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.05
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.47
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.72
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.84
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.33
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
