Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.89
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.1
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,35.82
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.8
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110233,North St. Downend Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.61
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.38
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.98
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.39
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.7
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.41
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.77
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.72
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
