Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.32
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.12
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.0
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.43
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.56
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.73
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.17
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.72
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.79
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.26
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
110233,North St. Downend Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.26
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.62
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.48
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
110233,North St. Downend Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.19
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.44
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.12
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.85
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.64
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.84
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.63
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110233,North St. Downend Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.86
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.49
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
