Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.46
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.01
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.13
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.47
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.53
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.23
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.8
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110233,North St. Downend Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.96
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.15
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.77
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.03
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.98
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
110233,North St. Downend Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.83
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.53
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.72
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.58
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
