Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.19
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.39
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
110233,North St. Downend Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.09
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.23
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110233,North St. Downend Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.33
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.6
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.25
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
110233,North St. Downend Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.34
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.27
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.14
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.23
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110233,North St. Downend Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.29
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.19
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.26
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110233,North St. Downend Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.39
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.91
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.17
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.87
