Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.79
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.65
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.6
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.7
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.88
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.71
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.5
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.64
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
